Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
