Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
