Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
