Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
