Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
