Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
