Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
