Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
