Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
