Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
