Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
