Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
