Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
