Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.11
