Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
