Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
