Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
