Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
