Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
