Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
