Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
