Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
