Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:50:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,transformer,,Temperature,C,15.7
