Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
