Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
