Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
