Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
