Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
