Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
