Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,19.3
