Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
