Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
