Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
