Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
