Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
