Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
