Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
