Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
