Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
