Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
