Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
