Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
