Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
