Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
