Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,transformer,,Temperature,C,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,transformer,,Temperature,C,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,transformer,,Temperature,C,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,transformer,,Temperature,C,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,transformer,,Temperature,C,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,transformer,,Temperature,C,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,transformer,,Temperature,C,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,transformer,,Temperature,C,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,transformer,,Temperature,C,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
