Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,transformer,,Temperature,C,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,transformer,,Temperature,C,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,transformer,,Temperature,C,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,transformer,,Temperature,C,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,transformer,,Temperature,C,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,transformer,,Temperature,C,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
