Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
