Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
