Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,transformer,,Temperature,C,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
