Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
