Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
