Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
