Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
