Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
