Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
