Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
