Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
