Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,transformer,,Temperature,C,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,transformer,,Temperature,C,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,transformer,,Temperature,C,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
