Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
