Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
