Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,transformer,,Temperature,C,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,transformer,,Temperature,C,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,transformer,,Temperature,C,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,transformer,,Temperature,C,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,transformer,,Temperature,C,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,transformer,,Temperature,C,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
