Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,transformer,,Temperature,C,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,transformer,,Temperature,C,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,transformer,,Temperature,C,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,transformer,,Temperature,C,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,transformer,,Temperature,C,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,transformer,,Temperature,C,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,transformer,,Temperature,C,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,transformer,,Temperature,C,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,transformer,,Temperature,C,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,transformer,,Temperature,C,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,transformer,,Temperature,C,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
