Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,transformer,,Temperature,C,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,transformer,,Temperature,C,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,transformer,,Temperature,C,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,transformer,,Temperature,C,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,transformer,,Temperature,C,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,transformer,,Temperature,C,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,transformer,,Temperature,C,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
