Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,transformer,,Temperature,C,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,transformer,,Temperature,C,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,transformer,,Temperature,C,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,transformer,,Temperature,C,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,transformer,,Temperature,C,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,transformer,,Temperature,C,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,transformer,,Temperature,C,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,transformer,,Temperature,C,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,transformer,,Temperature,C,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,transformer,,Temperature,C,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,transformer,,Temperature,C,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,transformer,,Temperature,C,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,transformer,,Temperature,C,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-08T11:50:00.000+00:00,transformer,,Temperature,C,20.1
